Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.97
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.66
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,14.2
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.42
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
535186,The Danes. Chepstow,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.34
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,14.3
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535186,The Danes. Chepstow,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.81
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,14.4
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.34
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535186,The Danes. Chepstow,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.19
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.64
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,14.5
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
535186,The Danes. Chepstow,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.58
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.55
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,14.6
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.42
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
535186,The Danes. Chepstow,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.13
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.6
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.47
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,14.7
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.47
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
535186,The Danes. Chepstow,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.9
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.2
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.75
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,14.8
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535186,The Danes. Chepstow,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.74
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,14.9
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.75
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
535186,The Danes. Chepstow,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.2
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.26
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.17
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,15.0
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.8
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,34.98
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535186,The Danes. Chepstow,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
