Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.4
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,15.1
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.29
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.34
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535186,The Danes. Chepstow,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.57
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.27
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,15.2
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.56
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
535186,The Danes. Chepstow,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.1
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.56
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,15.3
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.23
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.69
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
535186,The Danes. Chepstow,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.59
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.16
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.86
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.0
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,15.3
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.81
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535186,The Danes. Chepstow,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.4
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.3
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.1
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.37
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.52
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535186,The Danes. Chepstow,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.99
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.29
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535186,The Danes. Chepstow,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.34
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.8
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.01
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.37
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.46
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,128.8
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
535186,The Danes. Chepstow,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.42
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.09
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.1
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.4
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.99
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.38
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.53
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,15.6
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,50.95
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
535186,The Danes. Chepstow,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,23.98
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.4
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.35
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.51
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,15.7
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,49.38
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.54
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,141.9
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.8
535186,The Danes. Chepstow,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.54
