Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.97
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.64
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,70.3
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.6
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.33
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.4
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,15.8
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,52.05
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535186,The Danes. Chepstow,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.5
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.37
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.59
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.03
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.13
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,15.8
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,39.65
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.74
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
535186,The Danes. Chepstow,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.73
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.2
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.91
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,15.9
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.23
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.23
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.59
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
535186,The Danes. Chepstow,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.37
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.88
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.49
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.3
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,15.9
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,43.59
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.7
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,60.36
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
535186,The Danes. Chepstow,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.67
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.47
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.01
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.6
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.18
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.87
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.27
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.0
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,15.9
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.25
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.67
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.21
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,110.8
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
535186,The Danes. Chepstow,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.37
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.62
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.16
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.07
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,15.9
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.5
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.26
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.7
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
535186,The Danes. Chepstow,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.12
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.9
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.51
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.84
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.8
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.61
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.6
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.7
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.9
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,16.0
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.59
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,56.26
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
535186,The Danes. Chepstow,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.8
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.0
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.06
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.4
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.62
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.5
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.9
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.31
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,16.0
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.5
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.85
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,58.6
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
535186,The Danes. Chepstow,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.21
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.88
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,16.0
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.35
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.19
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.83
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
535186,The Danes. Chepstow,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.8
535186,The Danes. Chepstow,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.53
