Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.24
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.56
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.2
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.94
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,15.7
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.81
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.28
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.95
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.8
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
535186,The Danes. Chepstow,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.65
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.02
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.05
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.81
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.4
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,21.24
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.66
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.39
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.6
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,15.6
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.87
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.5
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,132.2
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
535186,The Danes. Chepstow,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.58
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.6
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.63
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.3
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.76
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.49
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,15.6
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.95
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.55
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
535186,The Danes. Chepstow,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.41
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.5
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,95.0
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.42
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.08
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.7
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.28
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.4
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.4
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.24
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,73.79
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.4
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
535186,The Danes. Chepstow,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.18
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.15
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.4
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.1
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.81
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.58
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.84
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.7
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.8
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.73
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.7
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.89
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.96
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
535186,The Danes. Chepstow,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.13
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.27
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.13
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.06
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.31
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.7
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.7
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.22
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.35
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
535186,The Danes. Chepstow,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,21.6
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.5
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.8
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.06
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.62
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.23
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.29
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.1
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.27
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.01
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.58
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,127.6
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
535186,The Danes. Chepstow,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.83
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.93
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.8
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.6
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.85
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.38
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.0
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.69
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,63.82
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
535186,The Danes. Chepstow,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.9
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,23.86
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,68.7
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.71
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.47
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.3
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.46
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.47
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.26
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.9
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
535186,The Danes. Chepstow,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,27.05
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.0
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
