Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,114.3
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.76
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.16
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.9
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,60.23
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.8
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
535186,The Danes. Chepstow,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.64
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.8
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.9
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.82
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.18
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.74
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.87
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.24
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.99
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
535186,The Danes. Chepstow,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.59
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.56
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.88
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.64
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
535186,The Danes. Chepstow,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.6
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.25
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.77
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.26
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.25
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.7
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
535186,The Danes. Chepstow,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.98
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.4
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.6
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.08
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.02
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,50.17
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.7
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
535186,The Danes. Chepstow,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.06
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.8
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.89
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.18
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535186,The Danes. Chepstow,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.3
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,86.2
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.7
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.91
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.22
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,55.9
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.1
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
535186,The Danes. Chepstow,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.76
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,87.7
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.4
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.95
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.24
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,53.47
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.3
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
535186,The Danes. Chepstow,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.02
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.35
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,90.0
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.7
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.89
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.5
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.6
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.11
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,135.9
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
535186,The Danes. Chepstow,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.65
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.2
