Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.02
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.52
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.3
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.6
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.6
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.08
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.6
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
535186,The Danes. Chepstow,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.45
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,15.6
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.04
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
535186,The Danes. Chepstow,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.89
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.8
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.08
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,15.6
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.48
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535186,The Danes. Chepstow,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.04
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.47
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.52
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
535186,The Danes. Chepstow,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.3
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
535186,The Danes. Chepstow,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.36
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.61
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.13
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.03
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
535186,The Danes. Chepstow,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.6
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.22
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.68
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.72
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.78
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.62
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
535186,The Danes. Chepstow,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.12
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.64
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.67
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.01
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.44
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.51
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535186,The Danes. Chepstow,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.45
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.91
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.76
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.64
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.81
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535186,The Danes. Chepstow,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
