Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535186,The Danes. Chepstow,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.76
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.49
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.3
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.16
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.62
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.9
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,43.64
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
535186,The Danes. Chepstow,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.48
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.12
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.72
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.63
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.22
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
535186,The Danes. Chepstow,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.64
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.2
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.62
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.91
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
535186,The Danes. Chepstow,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.08
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.42
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.9
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.41
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.19
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.29
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535186,The Danes. Chepstow,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.98
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.89
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.87
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535186,The Danes. Chepstow,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.72
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.5
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.87
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.5
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535186,The Danes. Chepstow,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.93
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.9
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.5
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.32
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.06
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,15.3
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.54
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
535186,The Danes. Chepstow,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.44
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,15.3
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.59
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,43.29
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535186,The Danes. Chepstow,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.04
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.1
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.6
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
