Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.76
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,15.3
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.4
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,121.0
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535186,The Danes. Chepstow,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.42
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.83
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.22
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,15.3
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.45
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.07
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,114.5
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
535186,The Danes. Chepstow,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.7
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.93
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,15.2
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535186,The Danes. Chepstow,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.28
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.7
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,15.2
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535186,The Danes. Chepstow,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.53
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.59
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.11
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,15.1
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.95
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.6
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535186,The Danes. Chepstow,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.43
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,15.1
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.63
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
535186,The Danes. Chepstow,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.03
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.42
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,15.0
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.68
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
535186,The Danes. Chepstow,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.63
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.95
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.15
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.7
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.92
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,14.9
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.25
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.66
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
535186,The Danes. Chepstow,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.1
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.45
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.45
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.4
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,14.9
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.55
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.88
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.16
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535186,The Danes. Chepstow,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.06
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.15
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.23
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.25
