Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.5
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,14.7
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.08
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.7
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
535186,The Danes. Chepstow,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.7
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.31
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.57
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.77
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.09
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.92
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,14.6
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.1
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535186,The Danes. Chepstow,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.69
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.15
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.16
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.3
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.65
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,14.5
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.25
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,67.12
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535186,The Danes. Chepstow,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.9
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.82
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.71
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.84
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,14.4
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.36
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.16
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
535186,The Danes. Chepstow,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.36
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.04
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.18
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.45
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,14.3
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.54
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
535186,The Danes. Chepstow,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.05
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.18
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,14.3
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.45
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.78
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,140.2
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535186,The Danes. Chepstow,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.44
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.33
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.0
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,14.3
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,53.67
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
535186,The Danes. Chepstow,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.71
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.82
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.3
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.96
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,14.2
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.4
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.68
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,49.23
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
535186,The Danes. Chepstow,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.83
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.29
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.34
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.53
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
535186,The Danes. Chepstow,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.3
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.14
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.35
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.1
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.92
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
