Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.9
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.75
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.27
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.33
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.5
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
535186,The Danes. Chepstow,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.51
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,64.1
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.57
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.63
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.1
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.49
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.78
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535186,The Danes. Chepstow,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.71
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.09
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.8
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,47.94
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
535186,The Danes. Chepstow,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.44
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.05
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.53
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.43
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.6
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.18
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.86
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.92
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.75
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.5
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.27
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,55.08
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
535186,The Danes. Chepstow,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.87
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.78
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.93
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.0
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.31
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.23
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,45.82
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
535186,The Danes. Chepstow,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.48
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.2
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.66
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.3
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.94
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.15
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
535186,The Danes. Chepstow,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.88
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.13
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.66
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.23
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.1
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,14.1
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,34.83
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.68
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,48.72
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
535186,The Danes. Chepstow,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.42
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.8
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.48
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,14.2
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.85
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.65
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
535186,The Danes. Chepstow,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.27
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.82
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.78
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
