Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.49
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,14.3
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.05
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
535186,The Danes. Chepstow,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.47
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.88
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,14.3
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.84
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.19
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
535186,The Danes. Chepstow,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.95
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.28
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.26
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.9
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.4
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.63
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.59
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,14.3
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
535186,The Danes. Chepstow,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.81
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,14.4
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.07
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.11
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
535186,The Danes. Chepstow,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.38
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.9
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,14.5
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.54
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.48
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535186,The Danes. Chepstow,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.23
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.01
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.3
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,14.6
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,45.92
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,135.5
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
535186,The Danes. Chepstow,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.14
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.64
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.16
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,14.6
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.35
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535186,The Danes. Chepstow,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.04
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,14.7
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.94
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.55
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,14.8
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.8
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535186,The Danes. Chepstow,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.72
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,68.9
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.1
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
