Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,14.9
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.79
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.7
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,15.0
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535186,The Danes. Chepstow,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.41
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.3
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,15.1
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.43
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.86
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
535186,The Danes. Chepstow,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.63
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.6
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.2
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,15.2
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,35.21
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
535186,The Danes. Chepstow,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.9
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.8
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,15.3
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535186,The Danes. Chepstow,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.81
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,15.4
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.07
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.87
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
535186,The Danes. Chepstow,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.58
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.53
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,15.5
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,15.6
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.91
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.82
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.41
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.47
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,15.7
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.14
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
