Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,15.8
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,15.9
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.25
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.39
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,16.0
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.25
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,16.1
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.85
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,16.1
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
535186,The Danes. Chepstow,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,16.2
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.14
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.56
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,16.3
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.83
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,16.4
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.64
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.05
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.26
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,16.5
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.83
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
535186,The Danes. Chepstow,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
