Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,16.6
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535186,The Danes. Chepstow,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,16.7
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.87
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.34
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,16.8
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.3
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,16.9
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.89
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.9
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.62
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,17.0
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,17.1
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.13
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,17.2
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.87
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,17.3
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.82
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.31
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,17.4
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
