Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.36
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.62
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
535186,The Danes. Chepstow,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.42
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.5
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.58
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.94
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.29
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.31
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
535186,The Danes. Chepstow,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.99
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,18.1
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,18.2
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.27
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.11
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.88
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,18.3
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
535186,The Danes. Chepstow,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.02
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
