Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,22.5
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.85
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.35
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,22.5
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
535186,The Danes. Chepstow,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,22.6
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.25
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.86
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,22.6
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.35
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
535186,The Danes. Chepstow,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,22.7
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535186,The Danes. Chepstow,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,22.8
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.48
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
535186,The Danes. Chepstow,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.94
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,22.9
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535186,The Danes. Chepstow,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.89
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.87
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.26
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,22.9
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.53
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.71
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,23.0
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.81
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.25
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
535186,The Danes. Chepstow,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.09
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
