Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,23.0
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.95
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.92
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535186,The Danes. Chepstow,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.95
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,23.0
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.19
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.43
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
535186,The Danes. Chepstow,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.03
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.71
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.67
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.98
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.87
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.5
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535186,The Danes. Chepstow,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.74
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.78
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
535186,The Danes. Chepstow,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.82
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.35
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.05
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.62
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535186,The Danes. Chepstow,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.78
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.43
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.02
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535186,The Danes. Chepstow,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.79
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.59
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.69
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,88.2
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
535186,The Danes. Chepstow,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.08
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.3
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,23.2
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.71
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535186,The Danes. Chepstow,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.01
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.6
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.32
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.75
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.66
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,23.2
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.05
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.47
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
535186,The Danes. Chepstow,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.25
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.17
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
