Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,23.3
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.95
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535186,The Danes. Chepstow,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.97
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.46
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.1
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,23.3
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.86
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.92
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
535186,The Danes. Chepstow,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.36
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.33
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.2
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.5
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.02
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.4
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,23.2
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.08
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
535186,The Danes. Chepstow,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.16
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.81
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.23
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.92
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.97
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.8
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.72
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.92
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.88
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
535186,The Danes. Chepstow,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.36
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.9
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.21
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.39
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.15
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,52.98
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,113.0
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
535186,The Danes. Chepstow,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.57
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.66
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.7
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.93
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.61
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.13
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.7
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.42
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.73
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
535186,The Danes. Chepstow,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.23
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.99
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.71
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.47
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.22
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,23.1
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.79
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.37
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.78
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,116.6
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
535186,The Danes. Chepstow,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.05
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,19.12
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.6
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.91
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.96
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.48
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.5
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.2
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.3
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,23.0
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.83
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.44
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
535186,The Danes. Chepstow,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.21
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.1
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.85
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.94
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.6
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,23.0
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.8
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.95
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,55.1
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.3
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
535186,The Danes. Chepstow,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.32
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,24.65
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,75.1
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,102.6
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.5
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.31
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.14
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
