Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,22.9
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.42
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.57
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
535186,The Danes. Chepstow,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.39
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.83
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.7
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,91.1
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.7
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.51
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.93
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.46
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.29
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,22.9
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.55
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
535186,The Danes. Chepstow,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.24
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,25.97
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,79.4
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,108.7
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.74
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.94
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.5
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.6
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.96
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.21
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,22.8
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.63
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,66.02
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
535186,The Danes. Chepstow,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.06
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,29.4
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,89.8
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,121.9
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.3
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.04
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.7
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.17
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.38
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.79
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.2
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,22.7
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.24
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.58
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.4
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
535186,The Danes. Chepstow,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.64
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,22.73
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.3
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,96.3
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.18
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.88
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.44
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.83
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.17
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.6
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,22.6
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.06
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.19
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.54
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
535186,The Danes. Chepstow,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.3
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.87
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.74
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.3
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.83
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.16
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,22.5
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.2
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.48
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.7
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
535186,The Danes. Chepstow,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.53
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.76
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.9
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.6
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.05
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.02
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.3
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,22.4
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.68
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.14
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
535186,The Danes. Chepstow,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.91
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.43
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.43
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.3
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.74
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.31
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.5
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.53
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.51
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.11
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.9
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.4
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,22.3
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.35
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.97
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.07
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
535186,The Danes. Chepstow,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.85
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.58
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.13
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.9
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.5
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.4
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.77
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.4
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,116.9
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,22.2
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.85
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,64.84
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,63.02
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
535186,The Danes. Chepstow,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.88
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.6
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.29
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.38
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.53
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.53
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.95
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,22.1
