Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.9
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.77
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.6
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
535186,The Danes. Chepstow,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.95
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.41
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.76
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.34
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.07
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.15
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.62
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.7
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,22.0
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,62.29
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.22
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.11
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
535186,The Danes. Chepstow,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.35
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,16.76
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.76
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.1
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.1
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.89
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.92
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.27
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.77
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.6
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.13
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.34
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.56
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.91
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.0
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.9
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,60.51
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.5
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.78
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.3
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
535186,The Danes. Chepstow,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.3
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.66
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.72
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.4
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.78
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.1
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.15
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.73
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.36
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.2
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.9
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.7
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.2
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.08
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.12
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
535186,The Danes. Chepstow,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.42
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,68.6
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,106.4
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.6
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.34
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.2
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.77
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.01
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.79
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,69.34
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
535186,The Danes. Chepstow,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.13
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.74
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,26.09
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,109.4
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.24
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.54
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.38
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,116.2
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.6
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.17
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.25
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
535186,The Danes. Chepstow,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,31.68
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,89.6
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,131.9
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.38
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.59
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.1
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.52
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.58
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.1
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.8
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.45
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,53.73
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.75
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
535186,The Danes. Chepstow,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,24.34
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,71.0
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,103.0
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.93
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.13
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.09
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.35
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.44
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.85
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.04
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,69.62
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.8
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
535186,The Danes. Chepstow,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.65
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.37
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,82.1
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,112.7
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.06
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.79
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,23.52
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.1
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.8
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.2
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,75.21
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,159.8
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
535186,The Danes. Chepstow,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.81
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,100.6
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.07
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.36
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.38
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.1
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
