Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.63
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.14
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.86
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
535186,The Danes. Chepstow,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.55
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,21.49
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.8
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.73
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.23
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.5
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.52
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.5
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,48.1
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.37
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
535186,The Danes. Chepstow,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.51
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.71
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,19.58
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.9
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.1
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.05
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.86
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.38
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.9
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,55.88
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,62.86
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
535186,The Danes. Chepstow,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.7
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.29
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.91
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.1
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.08
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.96
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.39
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.59
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.0
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.97
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.96
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
535186,The Danes. Chepstow,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.79
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.98
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.6
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.31
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.53
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.7
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.7
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.82
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.76
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,51.41
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.81
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
535186,The Danes. Chepstow,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.28
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.75
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.34
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.38
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.51
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.1
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.06
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.6
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,44.87
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.81
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.84
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
535186,The Danes. Chepstow,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.08
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.02
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.24
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,84.8
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.49
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.66
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.98
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.83
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
535186,The Danes. Chepstow,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.83
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.73
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.56
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.3
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,47.6
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.1
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
535186,The Danes. Chepstow,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.76
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.21
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.78
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,45.39
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.7
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
535186,The Danes. Chepstow,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.48
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.9
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.14
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.51
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.7
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.06
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
