Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,46.88
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.7
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.7
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
535186,The Danes. Chepstow,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.39
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.0
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.83
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.3
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.67
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.6
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,43.73
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,63.1
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.5
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
535186,The Danes. Chepstow,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,26.22
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,81.7
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.0
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.08
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.29
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,64.66
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
535186,The Danes. Chepstow,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.78
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.88
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.7
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.2
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.82
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.22
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.55
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.4
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,53.88
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
535186,The Danes. Chepstow,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.89
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.1
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.55
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.49
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.95
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.24
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.27
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
535186,The Danes. Chepstow,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.84
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.44
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.62
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.1
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.19
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.81
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
535186,The Danes. Chepstow,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.3
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.21
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.19
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.64
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.7
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.15
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.6
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.01
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.83
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
535186,The Danes. Chepstow,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.65
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.92
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.61
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.89
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.31
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.19
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
535186,The Danes. Chepstow,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.31
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.99
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.44
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.37
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
535186,The Danes. Chepstow,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.84
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.7
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.62
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
