Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.05
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
535186,The Danes. Chepstow,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.7
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.86
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.39
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.42
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.38
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.89
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
535186,The Danes. Chepstow,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.71
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.19
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.91
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.66
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.4
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.8
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.04
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535186,The Danes. Chepstow,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.3
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.6
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.52
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.54
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.4
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,44.96
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535186,The Danes. Chepstow,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.07
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.86
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.0
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.89
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.37
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.54
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.44
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,51.24
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.9
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535186,The Danes. Chepstow,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.97
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,69.7
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.33
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.54
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.5
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,53.74
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535186,The Danes. Chepstow,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.78
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.73
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.94
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.28
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,84.6
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.98
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.95
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.92
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535186,The Danes. Chepstow,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.99
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.02
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.66
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.4
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.2
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
535186,The Danes. Chepstow,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.3
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.15
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.23
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.51
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.3
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.15
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.3
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.6
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.1
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,43.07
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.99
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,53.84
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535186,The Danes. Chepstow,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.79
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.94
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.0
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
