Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.41
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
535186,The Danes. Chepstow,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.42
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.26
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.85
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.83
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.1
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,18.9
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.05
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
535186,The Danes. Chepstow,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.99
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.47
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.47
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.1
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,18.9
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,40.56
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.45
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,44.32
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
535186,The Danes. Chepstow,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.19
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.89
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.8
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.66
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.9
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,18.8
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.07
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.57
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
535186,The Danes. Chepstow,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.2
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.99
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,47.2
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.77
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.4
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.4
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.94
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.9
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.7
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.35
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.8
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
535186,The Danes. Chepstow,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.1
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.05
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.39
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.27
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.94
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.6
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.97
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.26
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
535186,The Danes. Chepstow,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.39
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.98
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.49
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.6
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.06
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
535186,The Danes. Chepstow,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.04
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.42
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.94
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.5
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
535186,The Danes. Chepstow,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.52
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.58
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.49
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.35
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.94
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.21
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.4
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.53
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535186,The Danes. Chepstow,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,2.31
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.4
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
