Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.3
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
535186,The Danes. Chepstow,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.3
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.53
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,94.8
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.51
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.18
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.3
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.49
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.12
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.43
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
535186,The Danes. Chepstow,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.53
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.52
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.32
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.2
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.78
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.1
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.74
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
535186,The Danes. Chepstow,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.58
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.33
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.03
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.2
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.32
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.49
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.09
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
535186,The Danes. Chepstow,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.4
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.87
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,18.1
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.23
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.46
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
535186,The Danes. Chepstow,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.44
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.87
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,18.1
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.1
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.47
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.31
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535186,The Danes. Chepstow,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.75
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.05
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.28
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.4
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.8
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
535186,The Danes. Chepstow,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.13
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.12
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.81
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
535186,The Danes. Chepstow,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.09
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.89
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,46.75
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535186,The Danes. Chepstow,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.12
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.83
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.71
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.5
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.06
