Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.77
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
535186,The Danes. Chepstow,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.21
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.88
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.19
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
535186,The Danes. Chepstow,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.53
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.24
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.48
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.59
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.86
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535186,The Danes. Chepstow,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.43
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.39
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.45
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
535186,The Danes. Chepstow,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.17
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,36.41
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,27.21
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.84
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
535186,The Danes. Chepstow,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.98
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.38
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.77
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
535186,The Danes. Chepstow,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.19
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.49
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.29
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.3
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.84
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.4
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535186,The Danes. Chepstow,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.27
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.03
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.0
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.95
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.45
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
535186,The Danes. Chepstow,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.06
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.07
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.48
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.67
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
