Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
535186,The Danes. Chepstow,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.74
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.85
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.43
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.08
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535186,The Danes. Chepstow,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.95
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
535186,The Danes. Chepstow,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.92
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.47
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
535186,The Danes. Chepstow,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.69
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.86
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.35
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.77
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.1
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
535186,The Danes. Chepstow,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
