Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.67
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.21
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.56
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
535186,The Danes. Chepstow,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.22
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.6
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.49
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.64
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.97
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.9
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.19
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.96
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.5
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.37
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.5
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.64
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.43
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535186,The Danes. Chepstow,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.81
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
