Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.54
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.8
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.77
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.23
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.18
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.88
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.32
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.83
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.75
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.14
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.99
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.62
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
