Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.27
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.93
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.47
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.65
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.05
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.19
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.14
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
535186,The Danes. Chepstow,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
535186,The Danes. Chepstow,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.47
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.24
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.3
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.58
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.03
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
