Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535186,The Danes. Chepstow,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.05
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.06
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,18.1
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
535186,The Danes. Chepstow,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.16
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.21
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.74
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,18.1
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.1
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,18.2
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.92
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.3
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.09
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,18.2
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.6
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.76
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
535186,The Danes. Chepstow,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,18.3
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.07
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
535186,The Danes. Chepstow,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.05
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.62
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,18.4
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.78
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
535186,The Danes. Chepstow,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.28
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535186,The Danes. Chepstow,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
