Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.95
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.18
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.61
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.55
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
535186,The Danes. Chepstow,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
535186,The Danes. Chepstow,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.37
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.04
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.26
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.14
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
535186,The Danes. Chepstow,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.25
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535186,The Danes. Chepstow,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.28
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
535186,The Danes. Chepstow,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
535186,The Danes. Chepstow,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.52
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.17
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.25
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.45
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
535186,The Danes. Chepstow,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
