Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.52
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.49
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.84
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535186,The Danes. Chepstow,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.52
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.36
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.42
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.27
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.93
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,101.4
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
535186,The Danes. Chepstow,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.68
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.84
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.34
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.83
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,40.55
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
535186,The Danes. Chepstow,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.48
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.96
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,45.69
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535186,The Danes. Chepstow,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.26
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.5
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.15
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.17
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.35
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.45
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
535186,The Danes. Chepstow,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.3
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.29
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.47
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.24
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
535186,The Danes. Chepstow,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.01
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,35.91
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.38
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535186,The Danes. Chepstow,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.69
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.4
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.99
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.1
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.04
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.01
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535186,The Danes. Chepstow,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.68
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.96
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.97
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.4
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.87
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.37
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.48
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
535186,The Danes. Chepstow,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.71
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
