Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.45
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.4
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.6
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
535186,The Danes. Chepstow,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.86
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.96
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.27
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.46
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.07
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.8
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
535186,The Danes. Chepstow,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.15
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.0
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.19
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.71
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.68
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,50.66
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
535186,The Danes. Chepstow,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.39
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.23
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.5
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.93
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.07
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.2
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.73
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.22
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,53.36
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
535186,The Danes. Chepstow,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.78
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.73
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.5
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.39
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.76
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.46
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.72
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.66
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535186,The Danes. Chepstow,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.11
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.02
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.89
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.76
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.63
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.48
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.42
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,48.94
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
535186,The Danes. Chepstow,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.13
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.71
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.0
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.46
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.21
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.6
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.54
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.72
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
535186,The Danes. Chepstow,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.93
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.8
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.7
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.65
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.1
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.41
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.86
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
535186,The Danes. Chepstow,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.04
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.4
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.7
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.04
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.07
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.07
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,46.68
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.68
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
535186,The Danes. Chepstow,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.4
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.49
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.0
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.53
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.44
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
