Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.06
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.75
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.02
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.17
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
535186,The Danes. Chepstow,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.32
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.35
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.2
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.8
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.82
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.19
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.4
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.73
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
535186,The Danes. Chepstow,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.39
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.98
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.4
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.3
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.19
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.07
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.38
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.4
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.94
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.04
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.2
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.35
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
535186,The Danes. Chepstow,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,21.29
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.8
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.0
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.98
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.11
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.77
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.62
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.1
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.5
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.24
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.42
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.4
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.3
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.65
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.7
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.4
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.28
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.5
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,63.69
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
535186,The Danes. Chepstow,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.38
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.77
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.1
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,87.1
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.57
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.45
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.3
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.6
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.28
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.1
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.5
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.99
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.13
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.99
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.28
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,63.63
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.8
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
535186,The Danes. Chepstow,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.2
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.15
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.6
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.5
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.4
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.23
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.42
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.07
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.46
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.31
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.12
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.77
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.07
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
535186,The Danes. Chepstow,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.41
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,20.12
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.05
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.25
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.02
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.51
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.68
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.9
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.9
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.15
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.05
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,155.5
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
535186,The Danes. Chepstow,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.28
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.4
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.17
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.02
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.98
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.31
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.3
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.43
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.7
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.91
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.85
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,70.4
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
535186,The Danes. Chepstow,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.3
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.09
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.81
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.08
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.4
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.79
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.78
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.63
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.68
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,27.73
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.7
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.4
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.0
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.07
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,72.89
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
535186,The Danes. Chepstow,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.57
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,18.56
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.3
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.44
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.38
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
