Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.85
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.17
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.01
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,64.63
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
535186,The Danes. Chepstow,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.64
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,14.2
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.62
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.5
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.87
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.41
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.66
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.3
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.31
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.28
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.66
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,60.55
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
535186,The Danes. Chepstow,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.22
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,21.24
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,89.4
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.56
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.47
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.34
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.4
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,115.6
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.43
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.82
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.8
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
535186,The Danes. Chepstow,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.13
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.09
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.58
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.26
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.48
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.47
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,64.31
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,132.2
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
535186,The Danes. Chepstow,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.07
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.11
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.32
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.6
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.6
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.7
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.67
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.33
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.53
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.93
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535186,The Danes. Chepstow,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.8
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.55
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.1
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.22
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.84
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.43
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.8
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.09
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
535186,The Danes. Chepstow,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.61
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.07
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.09
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.14
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.1
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.38
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.28
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.2
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.51
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.57
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
535186,The Danes. Chepstow,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.68
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.7
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.5
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.58
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.3
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.61
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.5
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535186,The Danes. Chepstow,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.95
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.15
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.78
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.65
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.48
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535186,The Danes. Chepstow,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.78
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.8
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
