Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.69
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.1
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
535186,The Danes. Chepstow,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.3
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.37
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,24.21
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,73.6
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,101.2
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.73
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.1
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.6
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.43
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
535186,The Danes. Chepstow,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,26.6
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,85.1
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,110.6
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.07
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.03
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
535186,The Danes. Chepstow,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,23.97
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,83.4
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,99.6
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.12
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.59
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,150.1
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
535186,The Danes. Chepstow,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,22.31
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,92.7
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.04
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.55
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.0
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.22
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.8
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535186,The Danes. Chepstow,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.7
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,23.49
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,79.0
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,98.2
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.38
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.98
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.29
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
535186,The Danes. Chepstow,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.5
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.18
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,23.0
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,76.4
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,97.1
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.37
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.79
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
535186,The Danes. Chepstow,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,20.88
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.7
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.32
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,43.52
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,108.2
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535186,The Danes. Chepstow,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.57
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.81
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.18
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535186,The Danes. Chepstow,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.79
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.42
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
