Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.78
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,97.8
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535186,The Danes. Chepstow,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.66
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.49
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.37
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535186,The Danes. Chepstow,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.11
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.92
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.35
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.04
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.89
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
535186,The Danes. Chepstow,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.11
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.28
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535186,The Danes. Chepstow,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.16
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.21
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.8
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.6
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
535186,The Danes. Chepstow,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.32
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.22
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.21
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535186,The Danes. Chepstow,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.12
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.08
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.4
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.54
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.78
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
535186,The Danes. Chepstow,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.16
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.53
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.87
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
535186,The Danes. Chepstow,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.16
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.34
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.06
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.58
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.4
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
535186,The Danes. Chepstow,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.75
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.64
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.5
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
