Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
535186,The Danes. Chepstow,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.3
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.51
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.0
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.03
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.17
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
535186,The Danes. Chepstow,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.07
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.69
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.09
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.9
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535186,The Danes. Chepstow,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.83
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.59
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.97
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.86
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.22
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.62
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.0
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
535186,The Danes. Chepstow,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.59
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
535186,The Danes. Chepstow,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.06
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.7
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.42
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535186,The Danes. Chepstow,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.76
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.3
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.7
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.17
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.21
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
535186,The Danes. Chepstow,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.17
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.94
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.59
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.51
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
535186,The Danes. Chepstow,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.55
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.29
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.7
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.4
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.93
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
535186,The Danes. Chepstow,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.23
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.31
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
