Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.56
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.2
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.55
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
535186,The Danes. Chepstow,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.48
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.32
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.35
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.85
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535186,The Danes. Chepstow,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.57
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.21
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.96
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535186,The Danes. Chepstow,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
535186,The Danes. Chepstow,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.38
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.24
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.32
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.92
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.33
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
535186,The Danes. Chepstow,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.6
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.42
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.54
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.43
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
535186,The Danes. Chepstow,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.04
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.43
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.98
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.79
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
535186,The Danes. Chepstow,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.66
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.15
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.4
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.8
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.87
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
535186,The Danes. Chepstow,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.07
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.73
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.49
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.25
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.1
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.46
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.19
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,103.1
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535186,The Danes. Chepstow,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.09
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.53
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
