Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.19
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535186,The Danes. Chepstow,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.53
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
535186,The Danes. Chepstow,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.4
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.02
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
535186,The Danes. Chepstow,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.36
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.04
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.8
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.15
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.9
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.82
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.83
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535186,The Danes. Chepstow,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.35
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.2
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.13
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.91
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.85
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,134.3
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
535186,The Danes. Chepstow,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.39
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.21
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.02
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.87
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.99
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,66.6
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,116.3
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
535186,The Danes. Chepstow,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.46
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.84
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.43
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,68.6
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.01
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.8
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.68
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535186,The Danes. Chepstow,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.22
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.01
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.08
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.71
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,35.04
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
535186,The Danes. Chepstow,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
