Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.61
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.24
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.63
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.59
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.85
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.92
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
535186,The Danes. Chepstow,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.28
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.89
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535186,The Danes. Chepstow,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.62
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.88
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,79.7
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.4
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.74
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,116.9
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
535186,The Danes. Chepstow,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.26
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.59
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.34
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.34
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.94
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
535186,The Danes. Chepstow,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.99
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
535186,The Danes. Chepstow,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.89
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.2
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.58
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.41
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.91
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.13
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.12
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
535186,The Danes. Chepstow,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.99
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.24
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.8
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.83
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.21
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.61
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
535186,The Danes. Chepstow,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.59
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.85
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.79
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.75
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.38
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.83
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535186,The Danes. Chepstow,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.26
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
