Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
535186,The Danes. Chepstow,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.68
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.99
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.34
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.29
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,37.39
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
535186,The Danes. Chepstow,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.5
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.2
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.26
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.7
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.42
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.4
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535186,The Danes. Chepstow,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,52.2
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.5
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.93
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.28
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.39
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,47.03
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
535186,The Danes. Chepstow,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.45
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.61
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.01
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.38
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.9
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535186,The Danes. Chepstow,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.68
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.2
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.0
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.07
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.79
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.48
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.57
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
535186,The Danes. Chepstow,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.13
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.0
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.08
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.27
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.21
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.13
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.6
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,33.12
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
535186,The Danes. Chepstow,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.83
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.59
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.37
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535186,The Danes. Chepstow,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.48
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
