Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
535186,The Danes. Chepstow,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.24
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.67
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.65
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.26
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.29
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.52
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.55
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.77
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.2
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.3
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.63
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.77
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.11
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
