Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.58
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.93
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.91
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.77
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.66
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.43
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.32
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.75
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
535186,The Danes. Chepstow,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.09
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.49
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.39
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
535186,The Danes. Chepstow,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
535186,The Danes. Chepstow,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
