Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.1
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.76
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.2
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.1
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.36
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.93
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,21.4
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.24
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.88
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,21.7
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.75
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,21.8
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,21.8
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.83
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,21.9
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
