Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.01
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.77
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.0
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.08
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
535186,The Danes. Chepstow,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.0
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.1
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.76
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.1
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.2
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
535186,The Danes. Chepstow,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.51
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.3
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535186,The Danes. Chepstow,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.3
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.13
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
535186,The Danes. Chepstow,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.4
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.82
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
535186,The Danes. Chepstow,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.79
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.7
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.05
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
535186,The Danes. Chepstow,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.51
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.16
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.8
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
