Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.09
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.81
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.84
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.8
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,28.17
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.62
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.93
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.9
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.29
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
535186,The Danes. Chepstow,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.75
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.19
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.9
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,103.4
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
535186,The Danes. Chepstow,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.05
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.76
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.4
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.0
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,38.19
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535186,The Danes. Chepstow,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.21
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.7
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.9
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.0
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.13
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.8
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
535186,The Danes. Chepstow,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.44
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.41
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.72
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.1
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535186,The Danes. Chepstow,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.36
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.8
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.68
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.1
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.03
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.5
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
535186,The Danes. Chepstow,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.54
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.79
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.1
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535186,The Danes. Chepstow,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.5
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.7
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.41
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.1
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
535186,The Danes. Chepstow,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
