Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
535186,The Danes. Chepstow,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
535186,The Danes. Chepstow,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.72
535186,The Danes. Chepstow,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
535186,The Danes. Chepstow,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
535186,The Danes. Chepstow,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
535186,The Danes. Chepstow,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.18
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.9
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.25
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.08
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.3
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.84
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
535186,The Danes. Chepstow,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,19.03
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,80.3
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.24
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.3
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.04
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,43.91
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,61.29
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
535186,The Danes. Chepstow,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.01
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.02
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.9
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.59
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.1
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.3
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.56
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
535186,The Danes. Chepstow,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.61
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.7
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.85
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.27
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.3
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.92
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.5
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.77
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535186,The Danes. Chepstow,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.47
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.14
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.92
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.5
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.58
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.48
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.25
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.47
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.2
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.6
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.08
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,49.49
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
535186,The Danes. Chepstow,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.0
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.6
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.03
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.1
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.02
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.1
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,46.11
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,50.77
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
535186,The Danes. Chepstow,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.02
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.08
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.09
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.19
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.9
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.58
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.1
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.32
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.33
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,60.07
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
535186,The Danes. Chepstow,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.92
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.77
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.68
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.5
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.57
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.42
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.15
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.4
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,22.0
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.85
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.41
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
535186,The Danes. Chepstow,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.91
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.23
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.4
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.71
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.26
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.42
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.27
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.9
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.24
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.38
