Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.54
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
535186,The Danes. Chepstow,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.68
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.42
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.3
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.57
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.04
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.9
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,48.97
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.79
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
535186,The Danes. Chepstow,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.06
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.27
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,18.65
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.29
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.29
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.4
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.2
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.97
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.8
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.22
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.45
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.76
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
535186,The Danes. Chepstow,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.62
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.43
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.9
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.7
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.24
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.61
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.71
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
535186,The Danes. Chepstow,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.25
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.02
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.77
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.23
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.31
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.22
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.14
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,54.28
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
535186,The Danes. Chepstow,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.1
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.7
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.82
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.3
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.36
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.82
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.04
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.4
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,44.81
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.82
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.18
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
535186,The Danes. Chepstow,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.1
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.96
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.54
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.1
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.54
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.94
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.8
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.18
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.6
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
535186,The Danes. Chepstow,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.1
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.32
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.3
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.5
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.19
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.78
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.69
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.63
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.92
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.2
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.2
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.05
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.18
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.2
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
535186,The Danes. Chepstow,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.39
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.43
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.2
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.67
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.49
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.8
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.47
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.88
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.37
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.1
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.1
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.23
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.75
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
535186,The Danes. Chepstow,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.76
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.2
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.2
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.1
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.14
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.9
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.36
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.34
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.67
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.44
