Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.7
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
535186,The Danes. Chepstow,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.49
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.89
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.32
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.62
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,44.05
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.85
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.65
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
535186,The Danes. Chepstow,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.52
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.73
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.3
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.76
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.18
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.55
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.18
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
535186,The Danes. Chepstow,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.03
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,16.94
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.8
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.12
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.31
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.19
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.1
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.39
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.27
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.38
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,54.11
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.7
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
535186,The Danes. Chepstow,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.86
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.48
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.43
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.36
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.1
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.85
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.71
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.2
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.92
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.63
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.74
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
535186,The Danes. Chepstow,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.94
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.64
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.27
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.06
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.8
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.92
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.33
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.0
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
535186,The Danes. Chepstow,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.05
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.44
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.56
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.49
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.15
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.59
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.78
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
535186,The Danes. Chepstow,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.83
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.4
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.41
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.67
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.03
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.25
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.94
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.8
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
535186,The Danes. Chepstow,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.22
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,17.64
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.0
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.02
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.4
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.23
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
535186,The Danes. Chepstow,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,24.97
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,80.4
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.0
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.14
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.16
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.74
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.6
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.93
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,156.1
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
