Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535186,The Danes. Chepstow,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.55
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.52
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.2
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.14
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.29
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,27.23
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.6
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.3
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.45
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.42
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
535186,The Danes. Chepstow,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,17.41
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.6
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.62
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.82
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.3
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.89
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.02
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
535186,The Danes. Chepstow,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.98
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.13
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.2
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
535186,The Danes. Chepstow,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.62
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,13.87
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.55
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.05
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.1
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.28
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535186,The Danes. Chepstow,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.61
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.48
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.57
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535186,The Danes. Chepstow,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.23
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.19
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.8
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.79
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.06
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
535186,The Danes. Chepstow,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.09
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.99
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.0
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
535186,The Danes. Chepstow,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.5
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.33
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.03
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,19.9
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.34
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
535186,The Danes. Chepstow,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.11
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,13.13
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.83
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.53
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.92
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.52
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.55
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,47.72
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,114.9
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
535186,The Danes. Chepstow,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
