Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.02
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.52
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.2
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.4
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.47
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,19.8
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.78
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.78
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
535186,The Danes. Chepstow,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,22.52
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,93.7
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.2
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.82
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,19.7
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.4
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
535186,The Danes. Chepstow,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,25.45
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,82.0
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,105.3
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.1
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.88
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.8
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.8
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.57
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.28
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.64
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,146.0
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
535186,The Danes. Chepstow,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.98
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,21.75
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,90.1
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.13
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.93
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.5
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.6
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.61
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,49.45
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
535186,The Danes. Chepstow,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,20.9
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.3
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.18
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.27
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.63
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.92
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.9
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,49.41
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,113.7
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535186,The Danes. Chepstow,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.71
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.29
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.07
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,42.73
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
535186,The Danes. Chepstow,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.39
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.0
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.41
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.65
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.47
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.89
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.03
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
535186,The Danes. Chepstow,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.4
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.56
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.26
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.43
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.2
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
535186,The Danes. Chepstow,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.96
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
535186,The Danes. Chepstow,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.47
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
