Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.16
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.39
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,25.93
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
535186,The Danes. Chepstow,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.34
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.11
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.37
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.12
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.01
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.35
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
535186,The Danes. Chepstow,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.94
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.17
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.11
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.2
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.48
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.83
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.2
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
535186,The Danes. Chepstow,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.1
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.23
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.65
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.1
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.08
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.07
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.14
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535186,The Danes. Chepstow,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.78
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.1
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.1
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.46
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
535186,The Danes. Chepstow,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.29
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.1
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.32
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,19.0
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.01
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.71
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
535186,The Danes. Chepstow,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.1
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.5
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.13
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.9
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.3
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,19.0
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.66
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.53
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
535186,The Danes. Chepstow,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.71
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.55
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.9
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
535186,The Danes. Chepstow,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.38
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.17
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.3
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.9
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
535186,The Danes. Chepstow,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
