Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.04
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.8
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.21
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
535186,The Danes. Chepstow,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.9
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.2
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.08
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.8
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.49
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
535186,The Danes. Chepstow,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.17
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.17
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.77
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.7
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.81
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
535186,The Danes. Chepstow,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.79
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.8
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.84
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.6
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.31
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.03
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
535186,The Danes. Chepstow,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.5
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535186,The Danes. Chepstow,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.12
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.26
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.96
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.46
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.5
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
535186,The Danes. Chepstow,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.32
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.15
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.52
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.24
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.4
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.17
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.71
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535186,The Danes. Chepstow,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.94
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,18.4
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.56
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.73
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535186,The Danes. Chepstow,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.78
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.44
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.83
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.3
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,18.3
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.76
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,47.63
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
535186,The Danes. Chepstow,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.04
