Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.2
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.98
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.78
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,18.3
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.37
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
535186,The Danes. Chepstow,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.94
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.57
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,18.2
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.21
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.79
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
535186,The Danes. Chepstow,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.85
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.24
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,18.1
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,37.04
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
535186,The Danes. Chepstow,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.7
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.7
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.43
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.13
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535186,The Danes. Chepstow,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.61
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.43
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.55
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.85
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,44.94
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
535186,The Danes. Chepstow,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.56
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.32
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.15
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.88
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.39
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.04
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.97
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
535186,The Danes. Chepstow,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.15
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.8
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.6
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.21
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,39.04
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.75
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.6
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535186,The Danes. Chepstow,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.51
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.53
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.92
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.06
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.46
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
535186,The Danes. Chepstow,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.17
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.23
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.88
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.16
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
535186,The Danes. Chepstow,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.57
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
