Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.97
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.53
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.63
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.66
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.69
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.87
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
535186,The Danes. Chepstow,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.2
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.0
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.82
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.9
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.1
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.05
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.49
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.73
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535186,The Danes. Chepstow,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.29
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.17
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.76
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.1
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.12
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.1
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.82
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.09
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.3
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.04
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.66
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
535186,The Danes. Chepstow,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.06
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.95
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.71
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.81
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.58
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.46
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535186,The Danes. Chepstow,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.15
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.92
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.77
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,35.36
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.05
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
535186,The Danes. Chepstow,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.24
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.8
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.81
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.26
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.62
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
535186,The Danes. Chepstow,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.56
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.89
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.08
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.1
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.63
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
535186,The Danes. Chepstow,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.87
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.3
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.34
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
535186,The Danes. Chepstow,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.28
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.38
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.3
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.35
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.34
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.24
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535186,The Danes. Chepstow,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.13
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.8
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
