Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.69
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
535186,The Danes. Chepstow,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.1
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.38
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
535186,The Danes. Chepstow,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.86
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.16
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.7
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.27
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.95
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.4
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.65
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.46
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
535186,The Danes. Chepstow,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.47
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.3
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.1
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.66
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.45
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.5
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.04
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535186,The Danes. Chepstow,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,15.62
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.2
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,64.6
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.96
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.26
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
535186,The Danes. Chepstow,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.49
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.22
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,31.96
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
535186,The Danes. Chepstow,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,15.36
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.0
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.0
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.23
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
535186,The Danes. Chepstow,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.5
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.6
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.62
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.25
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.5
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.19
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.48
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.35
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.15
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
535186,The Danes. Chepstow,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.42
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.1
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.1
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.87
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,17.5
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,33.69
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535186,The Danes. Chepstow,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
