Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.4
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
535186,The Danes. Chepstow,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.57
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.6
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.71
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.09
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.2
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,17.6
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.28
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.92
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.7
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.35
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.86
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
535186,The Danes. Chepstow,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.8
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.38
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
535186,The Danes. Chepstow,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.52
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.9
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.23
