Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.9
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.75
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.78
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.99
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,18.0
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.61
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,18.1
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.27
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.96
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
535186,The Danes. Chepstow,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,18.1
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.96
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
535186,The Danes. Chepstow,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.8
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,18.2
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
535186,The Danes. Chepstow,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.91
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,18.3
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.39
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,18.3
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.53
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.27
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.8
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
535186,The Danes. Chepstow,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.79
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.26
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,18.4
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.79
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,18.4
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.47
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
535186,The Danes. Chepstow,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
