Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,18.5
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
535186,The Danes. Chepstow,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.3
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,18.5
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
535186,The Danes. Chepstow,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.11
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,18.6
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.82
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
535186,The Danes. Chepstow,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.85
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.53
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.0
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,18.6
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,18.7
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.07
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
535186,The Danes. Chepstow,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,18.8
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
535186,The Danes. Chepstow,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.56
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.26
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,18.9
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
535186,The Danes. Chepstow,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.6
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.02
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.0
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.9
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.46
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.27
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.0
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.65
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
535186,The Danes. Chepstow,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.02
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.13
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.29
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
