Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.1
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.43
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
535186,The Danes. Chepstow,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.31
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.96
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.2
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.88
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.98
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
535186,The Danes. Chepstow,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.62
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.85
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
535186,The Danes. Chepstow,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.17
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.91
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.3
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.48
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535186,The Danes. Chepstow,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.88
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.3
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.4
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.72
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
535186,The Danes. Chepstow,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.37
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.08
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.1
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
535186,The Danes. Chepstow,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.39
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.5
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.71
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
535186,The Danes. Chepstow,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.99
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.79
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.5
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.22
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.5
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,20.5
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535186,The Danes. Chepstow,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.52
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.92
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.44
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.6
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535186,The Danes. Chepstow,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.75
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.72
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.29
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.57
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.9
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.2
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.5
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
