Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.71
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.7
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.38
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
535186,The Danes. Chepstow,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.81
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.41
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.58
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.2
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.52
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535186,The Danes. Chepstow,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.48
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.98
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.5
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.1
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.98
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.8
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.46
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
535186,The Danes. Chepstow,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.36
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.81
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.63
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.9
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.49
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
535186,The Danes. Chepstow,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.63
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.04
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.7
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.5
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.51
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.87
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
535186,The Danes. Chepstow,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.01
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.55
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.9
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.09
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.75
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
535186,The Danes. Chepstow,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.44
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.63
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.49
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.24
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.0
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.97
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
535186,The Danes. Chepstow,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.03
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.72
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.52
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.7
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.1
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.4
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.17
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535186,The Danes. Chepstow,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.19
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.3
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.92
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.94
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.74
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.59
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.1
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.68
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
535186,The Danes. Chepstow,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.77
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.99
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.2
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.5
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.81
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.81
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
