Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.73
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.2
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.68
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
535186,The Danes. Chepstow,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.97
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.32
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.23
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.4
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.42
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.7
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.19
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.24
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535186,The Danes. Chepstow,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.93
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.16
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.1
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.36
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.53
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.49
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,40.24
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535186,The Danes. Chepstow,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.04
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.81
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.4
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.73
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.3
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.7
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.72
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.76
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,21.3
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.41
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,53.01
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,144.3
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535186,The Danes. Chepstow,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-2.05
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.93
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.19
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.74
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,59.4
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.93
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.78
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.78
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,21.4
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.77
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.96
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535186,The Danes. Chepstow,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.84
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.38
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.69
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.8
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.95
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.6
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.2
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.44
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.84
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.56
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.81
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,21.4
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.68
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.58
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.48
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
535186,The Danes. Chepstow,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.37
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.73
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.48
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.72
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.3
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.6
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.7
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.26
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.6
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.39
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.54
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.12
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.07
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
535186,The Danes. Chepstow,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.46
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.71
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.24
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.84
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.97
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,49.9
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.1
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.6
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.59
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.6
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.65
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.71
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,21.5
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.51
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
535186,The Danes. Chepstow,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.28
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.55
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.34
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.79
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.3
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.7
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.0
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.43
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.14
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.2
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-3.03
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.71
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,21.6
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.77
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.21
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
535186,The Danes. Chepstow,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.61
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.62
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.06
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.9
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.3
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.2
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.46
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.77
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.04
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
535186,The Danes. Chepstow,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
